Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
