Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
