Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
