Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
