Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
