Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,22.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
