Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,19.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
