Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
