Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
