Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
