Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
