Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
