Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,20.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
