Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
