Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
