Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
