Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
