Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
