Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
