Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
