Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
