Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,17.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
