Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
