Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
