Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
