Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
