Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
