Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,20.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
