Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
