Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
