Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
