Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
