Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,22.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,22.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
