Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
