Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
