Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
