Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
