Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
