Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
