Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
