Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
