Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
