Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
