Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
