Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
