Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
