Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
