Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
