Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
