Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
