Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-23T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
