Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
