Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
