Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
