Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
