Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
