Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
