Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
