Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,20.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
