Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
