Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
