Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
