Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
