Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,15.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
